Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,357.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,408.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,349.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,420.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,387.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.69
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80148
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93429
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90466
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94617
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,369.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,420.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,395.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,458.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,336.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,377.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77313
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9483
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92483
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,369.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,425.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,368.75
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,457.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.88
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,342.5
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,390.38
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79461
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94137
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92972
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
