Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,385.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,457.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,397.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,464.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,338.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84866
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93176
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92758
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,230.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,191.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,378.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,438.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,401.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,526.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,443.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89993
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91928
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96506
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,403.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,453.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,387.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,378.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,440.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93298
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92752
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
