Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,383.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,511.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,417.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,507.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,373.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,437.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93338
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90915
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,236.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,201.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,404.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,501.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,414.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,553.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,356.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,445.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90158
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92953
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,225.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,398.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,473.75
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.38
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,419.5
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,532.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,377.25
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89514
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92087
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96393
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
