Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,231.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,393.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,476.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,412.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,521.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,391.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,472.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90045
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92844
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95428
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,187.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,227.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,387.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,447.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,427.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,529.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,433.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,515.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92639
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95044
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,285.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,250.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,403.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,461.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,447.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,559.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,438.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,605.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92535
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96512
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
