Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,430.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,459.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,577.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,442.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,517.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96219
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,228.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,223.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,527.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,485.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,582.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,442.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,550.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94888
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94617
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,198.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,232.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,213.38
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,421.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,485.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,470.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,573.62
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,467.88
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,555.25
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97024
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,223.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,434.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,528.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,463.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,582.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,463.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,552.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
