Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,259.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,460.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,499.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,661.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,455.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,591.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96207
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,237.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,199.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,475.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,578.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,544.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,690.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,618.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,611.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95239
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,234.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,219.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,269.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,231.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,487.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,557.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,563.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,691.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,629.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,457.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,564.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96957
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9473
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
