Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,220.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,258.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,492.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,578.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,537.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,541.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,681.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,603.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,458.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,539.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94922
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,203.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,220.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,219.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,192.88
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,245.12
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,546.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,651.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,588.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,540.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,641.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,596.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,455.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,556.25
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93539
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,244.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,255.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,526.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,629.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,506.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,684.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,596.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,492.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,575.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
