Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,221.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,196.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,238.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,516.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,600.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,501.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,629.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,458.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,564.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9667
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,233.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,264.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,240.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,540.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,665.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,545.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,663.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,480.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,632.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,224.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,273.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,225.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,262.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,247.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,577.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,687.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,566.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,683.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,628.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,502.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,595.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96139
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,224.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,254.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,246.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
