Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,257.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,228.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,609.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,703.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,654.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,561.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,693.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,628.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,501.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,579.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93738
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,226.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,230.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,233.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,159.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,271.25
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,225.38
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,610.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,727.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,665.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,539.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,654.12
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,592.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,505.5
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,624.62
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.75
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94186
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96722
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,223.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,230.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,275.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,221.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,613.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,737.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,676.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,539.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,676.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,609.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,512.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,691.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94321
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,248.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,201.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
