Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,161.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,152.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,285.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,572.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,751.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,669.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,564.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,709.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,628.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,493.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,619.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95184
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97348
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,217.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,252.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,233.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,364.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,237.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,552.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,647.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,561.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,829.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,675.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,504.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,633.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,257.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,217.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,250.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,210.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,230.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,164.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,300.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,539.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,660.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,605.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,610.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,757.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,679.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,632.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97101
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,204.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,281.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,240.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,253.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,179.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,331.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,518.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,626.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,674.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,818.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,744.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,517.38
