Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,638.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94095
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,200.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,218.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,289.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,260.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,178.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,212.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,310.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,262.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,532.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,601.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,662.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,815.62
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,742.25
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,565.88
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,734.75
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,645.12
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,224.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,259.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,211.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,222.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,276.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,248.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,178.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,302.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,525.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,717.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,630.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,659.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,825.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,741.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,580.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,728.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,254.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,216.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,215.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,295.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,248.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,180.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,236.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,593.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,723.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,654.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,676.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,808.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,750.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,561.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,684.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
