Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,245.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,257.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,175.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,280.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,578.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,695.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,628.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,670.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,798.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,730.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,539.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,647.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94226
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,216.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,277.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,224.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,167.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,200.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,291.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,233.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,560.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,711.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,623.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,776.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,698.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,510.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,687.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92987
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,228.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,341.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,232.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,496.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,642.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,609.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,823.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,690.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,559.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,724.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
