Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,271.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,215.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,246.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,167.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,195.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,328.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,244.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,506.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,584.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.5
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,624.25
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,810.62
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,697.75
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,555.12
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,676.88
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.38
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96515
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93582
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,256.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,275.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,484.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,589.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,539.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,578.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,729.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,650.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,483.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,610.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91812
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9642
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,239.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,210.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,287.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,239.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,459.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,575.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,522.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,570.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,707.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,657.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,446.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,527.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97205
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9321
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97162
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
