Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,253.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,423.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,528.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,509.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,629.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,445.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,530.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95001
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,240.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,435.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,541.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,484.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,642.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,406.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,546.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95016
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,196.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,429.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,560.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,492.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,599.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,507.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97302
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9733
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,194.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
