Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,416.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,494.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,441.75
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,547.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,394.38
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,504.88
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93158
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97601
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,205.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,386.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,486.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,424.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,523.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,376.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,511.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82052
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.974
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94925
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,380.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,487.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,389.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,470.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,372.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,470.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96909
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79852
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
