Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,376.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,388.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,463.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,353.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,458.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9679
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64477
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,368.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,474.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,400.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,491.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,362.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,454.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.94
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95099
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59374
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96286
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,195.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,394.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,478.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,393.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,496.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,358.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,476.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7084
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,411.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.25
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,393.88
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,466.12
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,375.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,454.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.38
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
