Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93884
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74307
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92483
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,370.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,468.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,391.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,480.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,335.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,404.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95355
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84933
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93793
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,217.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,401.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,512.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,528.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,335.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,447.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83175
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93997
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,408.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,544.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,388.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,497.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,357.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,442.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91888
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83374
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
