Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,191.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,391.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,458.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,405.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,512.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,377.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90628
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55856
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,366.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,465.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,406.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,502.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,450.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93185
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69958
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,212.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,430.12
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,507.38
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.75
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,395.5
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,497.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,419.88
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.25
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92694
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76764
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94903
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
