Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,416.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,386.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,500.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,332.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,412.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93426
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35058
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,513.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,366.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,453.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,360.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,478.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-71.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94202
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45864
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,195.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,367.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,525.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,367.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,483.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,372.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,476.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88937
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43624
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9021
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9245
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93008
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
