Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,225.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,366.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,524.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,353.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,459.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,311.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,415.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86532
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47176
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85583
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92929
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92639
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,200.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,484.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,443.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,309.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,387.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.32
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96335
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3705
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92627
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,398.25
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,497.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.38
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,384.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,492.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,340.75
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,474.5
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85611
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57549
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90826
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
