Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,356.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,478.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,409.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,525.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,457.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.19
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88446
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58108
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81436
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91952
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,217.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,440.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,395.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,523.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,438.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74844
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60693
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7453
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,262.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,335.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,499.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,458.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,585.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,352.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,440.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22887
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87213
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,212.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,387.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,475.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,376.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,528.0
