Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,373.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,459.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28408
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90149
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,302.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,387.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,485.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,460.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,324.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,437.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.24611
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96014
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,365.5
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,452.38
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,358.62
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,332.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,417.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.75
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-79.63
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07604
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9299
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,439.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,450.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,391.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,493.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,280.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,592.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,316.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,465.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-93.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90961
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20537
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
