Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90045
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,190.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,480.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,503.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,362.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,473.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-71.44
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55764
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52361
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,380.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,457.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,402.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,524.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,373.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,454.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59741
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28652
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93979
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89813
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,210.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,456.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,397.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,549.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,374.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.44
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79742
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26098
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88815
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
