Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,231.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,233.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,363.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,442.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,408.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,568.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,333.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,475.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.06
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.31
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92251
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32381
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94009
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,205.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,227.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,347.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,447.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.88
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,546.5
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.75
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,366.25
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.62
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88031
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43215
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89682
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,222.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,198.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,224.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,430.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,436.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,538.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,382.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,459.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9664
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75662
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82953
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,223.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
