Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,205.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,372.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,497.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,544.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,385.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,474.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93127
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41662
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91739
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9548
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,210.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,365.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,487.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,379.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,489.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,393.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,509.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90124
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38479
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93936
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,195.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,445.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,357.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,463.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,406.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,505.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93918
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7857
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9165
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
