Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,380.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,473.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,358.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,477.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,385.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,481.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93921
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79828
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94214
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,235.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,350.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,449.75
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,593.88
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,364.38
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,479.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94354
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7886
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93982
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,388.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,490.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,423.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,529.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,386.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,502.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.845
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91382
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
