Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,199.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,403.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,495.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,377.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,522.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,397.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,490.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85437
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95114
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9693
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,363.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,499.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,410.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,503.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,556.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.37
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93149
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93866
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,213.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,368.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,510.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,533.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,418.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,539.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94372
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,195.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,431.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,571.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,416.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,497.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,404.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,503.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
