Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94943
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,409.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,580.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,452.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,568.5
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.62
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,402.88
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,514.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.75
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,194.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,214.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,220.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,391.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,497.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,476.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,577.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,523.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,243.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,406.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,518.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,496.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,632.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,443.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,526.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
