Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,439.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,548.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,557.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,385.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,515.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,213.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,230.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,192.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,426.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,610.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,549.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,399.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,475.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,223.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,221.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,432.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,519.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,479.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,586.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,382.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,536.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95935
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96435
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
