Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,201.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,212.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,236.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,391.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,501.12
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.25
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,490.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,593.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.5
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,388.38
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,485.75
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95785
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93225
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,246.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,418.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,515.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,488.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,607.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,566.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,398.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,498.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98099
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,224.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,446.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,555.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,494.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,643.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,395.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,550.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,227.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,56.75
