Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,226.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,407.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,504.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,453.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,613.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,416.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,577.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9245
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,211.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,365.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,490.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,452.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,542.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,384.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,542.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95663
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,389.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,478.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,445.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,533.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,388.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,518.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95709
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
