Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,221.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,353.12
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,442.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.75
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,451.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,521.38
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.25
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,519.62
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95911
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9581
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9393
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,205.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,434.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,502.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,452.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91342
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9436
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90936
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,215.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,321.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,417.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,402.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,498.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,358.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,422.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8789
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92792
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,320.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,393.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,393.0
