Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,496.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,310.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,419.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9357
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95123
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92877
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,343.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,487.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,427.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,543.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95807
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94983
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93478
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94449
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,215.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,429.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,494.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,299.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,357.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91229
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94846
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,338.25
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,409.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,377.88
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,457.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,364.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94629
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95319
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
