Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94031
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,289.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,373.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,365.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,433.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,275.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91669
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93106
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91775
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,366.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,357.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,436.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,271.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,326.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95315
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93713
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91568
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,300.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,363.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,412.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,275.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,327.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95868
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92795
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90878
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
