Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,306.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,372.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,336.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,396.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,285.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94702
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94516
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90927
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,303.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,356.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,342.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,375.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,280.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,338.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89239
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95703
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91998
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,292.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,335.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,341.5
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,395.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,277.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,358.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91873
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
