Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91522
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,285.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,337.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,334.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,378.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,268.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92316
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94644
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91974
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90066
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87134
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,189.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,267.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,316.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,340.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,391.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89258
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93188
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91907
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93689
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92169
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,262.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,325.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,333.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,258.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93582
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92374
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93329
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
