Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,339.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,329.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,376.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,249.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,311.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94162
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.957
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91528
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9303
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93155
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,359.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,342.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,385.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,236.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92377
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94626
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86416
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9089
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9335
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9256
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,275.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,318.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,336.75
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,384.25
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,253.12
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94437
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85107
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93805
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91824
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91656
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
