Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,288.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,357.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,369.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,248.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94354
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86957
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9328
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93939
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,300.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,352.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,371.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,251.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,297.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82882
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92554
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9556
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,281.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,341.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,335.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,386.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94775
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85788
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,338.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,344.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,398.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,266.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,304.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91849
