Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95901
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89044
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92926
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95212
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,330.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,345.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,384.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,251.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94571
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9538
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86761
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,294.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,339.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,341.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,379.12
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,244.25
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94534
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94791
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83941
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94644
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,333.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,344.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,383.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,248.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,301.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93274
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95404
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90793
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93915
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
