Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,365.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,345.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,395.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,317.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95245
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9473
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91235
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,286.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,348.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,398.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,268.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94122
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90192
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92187
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93393
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,298.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,355.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,400.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,262.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,309.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,32.62
