Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9155
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,329.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,378.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,425.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,257.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,308.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97247
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94446
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9361
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,301.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,370.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,358.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,403.12
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,259.5
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,303.25
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95676
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94931
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88043
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94946
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93689
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92575
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91763
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,339.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,351.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,388.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,252.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,292.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93317
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94733
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86926
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93344
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93793
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
