Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,300.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,356.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,342.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,389.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,250.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91995
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94604
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85138
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93725
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93674
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,290.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,341.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,348.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,384.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,247.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,300.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.69
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92975
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95453
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86813
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93405
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,296.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,346.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,396.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,252.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92139
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96878
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87036
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
