Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,311.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,371.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,413.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,301.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9043
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94336
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93948
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,318.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,364.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.62
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,378.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,437.75
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.88
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,260.25
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,302.12
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92047
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95981
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8743
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,290.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,361.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,373.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,421.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,257.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,294.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92786
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95779
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89279
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94156
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,304.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,370.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,375.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,268.12
