Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,317.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90274
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94189
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,298.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,364.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,421.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,321.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91827
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93854
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96234
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,299.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,342.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,359.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,405.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,287.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,337.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84302
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94726
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88592
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,305.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,347.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,361.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,427.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,274.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89944
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93683
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90268
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
