Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93231
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94168
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,283.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,353.62
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,345.75
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,404.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,258.38
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,317.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84506
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89071
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83059
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90683
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93167
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91611
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93378
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,275.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,335.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,375.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,239.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,326.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86465
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89819
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89902
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88827
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90362
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,274.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,292.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,361.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,308.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87124
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81827
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9035
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
