Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,275.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,328.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,305.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,381.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,276.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8949
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93945
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91562
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,390.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,307.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.94
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85925
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86682
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94611
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9172
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94617
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90674
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,203.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,349.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,332.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,454.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,281.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,321.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85208
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91244
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9248
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88684
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
