Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,289.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,436.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.62
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,299.12
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,351.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90768
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92523
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90237
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,337.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,381.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,413.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,301.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,390.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8949
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87893
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9057
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92621
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,391.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,355.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,430.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,363.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,437.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91174
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85364
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9187
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
