Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,338.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,418.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,352.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,423.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,414.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96149
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82849
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91406
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,346.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,432.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,373.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,463.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,351.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92737
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89651
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90655
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95648
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,223.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,331.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,425.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,399.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,341.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94321
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89383
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9313
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
