Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,227.5
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,349.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,427.62
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,515.12
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.88
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,361.38
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,433.75
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.25
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95438
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86871
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,370.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,446.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,384.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,484.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,386.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,462.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92471
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86856
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97336
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,239.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,250.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,369.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,437.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,389.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,475.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,426.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,565.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92471
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88418
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92816
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,234.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,238.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,382.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,437.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,508.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,447.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,552.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9429
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91226
