Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,230.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,381.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,441.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,432.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,513.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,420.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,514.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95169
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93204
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,217.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,390.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,506.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,424.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,539.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,417.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,546.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9342
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,213.12
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,424.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,554.62
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.88
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,436.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,534.38
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.25
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,381.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,500.75
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92792
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
