Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,219.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,473.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,607.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,445.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,528.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,428.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,497.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92694
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,443.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,527.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,446.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,521.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,437.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,522.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95401
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94653
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,431.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,518.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,453.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,547.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,439.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,526.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95169
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9541
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
