Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,209.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,225.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,440.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,524.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,456.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,525.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,408.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,529.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,219.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,425.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,555.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,458.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,559.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,492.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.12
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,185.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,221.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,468.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,622.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,544.38
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,470.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,600.88
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,434.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,532.75
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95444
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
