Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,462.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,619.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,503.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,593.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,474.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,567.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9512
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,238.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,218.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,569.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,500.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,592.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,473.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,583.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95978
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,193.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,178.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,477.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,573.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,480.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,603.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,468.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,604.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96164
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,262.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
