Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,231.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,448.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,596.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,501.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,614.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,630.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,261.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,219.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,272.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,227.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,423.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,527.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,513.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,654.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,517.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,629.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95395
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95096
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,208.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,283.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,229.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.25
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,440.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,588.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,499.88
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,608.12
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.5
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,627.75
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.38
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96832
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,242.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,212.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,152.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,259.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,494.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,600.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,551.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,705.12
