Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,637.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,510.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,646.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,291.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,253.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,496.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,599.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,543.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,693.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,601.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,511.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,654.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96695
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,270.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,461.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,624.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,553.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,717.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,621.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,537.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,652.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,190.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,268.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,231.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,495.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,628.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,552.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,662.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,603.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,531.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,636.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,590.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.88
