Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,186.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,236.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,283.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,229.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,253.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,215.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,496.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,635.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,589.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,734.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,588.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,708.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,648.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,261.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,301.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,515.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,655.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,561.5
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,773.75
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,664.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,589.38
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,732.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,658.12
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,249.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,236.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,183.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,234.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,506.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,661.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,557.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,719.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,626.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,540.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,713.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
