Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,232.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,269.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,162.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,189.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,467.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,652.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,575.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,557.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,673.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,620.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,589.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,778.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,681.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,242.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,242.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,238.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,526.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,687.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,554.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,700.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,627.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,561.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,703.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97641
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,247.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,206.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,253.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,500.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,651.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,578.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,722.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,633.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,534.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,687.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95978
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,228.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.88
