Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,508.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,644.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,502.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,656.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,484.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,619.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96323
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,232.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,230.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,215.88
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,476.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,627.38
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,548.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,629.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,508.12
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,633.62
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96133
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,219.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,463.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,603.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,450.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,575.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,413.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,626.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,233.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
