Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,223.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,519.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,641.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,570.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,461.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,576.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,429.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,561.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95044
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,237.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,468.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,606.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,468.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,556.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,365.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,539.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96463
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92914
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,418.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,541.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,422.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,577.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,381.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,542.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96451
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
