Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,411.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,424.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,514.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,515.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90896
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,331.62
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,450.12
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.38
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,417.88
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,502.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,487.5
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94556
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9519
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90106
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,222.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,213.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,340.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,482.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,418.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,518.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,394.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,499.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9689
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93606
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96011
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,433.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,517.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,397.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,486.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,476.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
