Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93027
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94369
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,355.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,500.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,342.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,421.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,384.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9183
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93042
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,190.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,354.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,493.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,340.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,445.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,315.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,382.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91269
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92309
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92947
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,340.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,456.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,375.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,462.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,320.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95837
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89801
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
