Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,397.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,508.62
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,475.38
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.88
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,314.12
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,397.5
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9584
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85312
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92126
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,430.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,369.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,482.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,310.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92569
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89773
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,349.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,439.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,371.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,448.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,316.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,386.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95846
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93994
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
