Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,364.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,470.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,376.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,463.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,321.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,444.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97613
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89062
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92193
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,365.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,470.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,280.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90198
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92633
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,340.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,415.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,285.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,371.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,384.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85397
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95483
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
