Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,417.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.62
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,280.25
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,352.5
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,339.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,402.88
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87073
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92001
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95645
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,311.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,401.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,282.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,348.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,365.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91724
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86773
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89841
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,325.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,410.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,311.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,390.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,318.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,410.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9491
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91037
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89566
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
